Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.35
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.28
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.12
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.4
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.62
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110406,The Cres Henleaze,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.09
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
110406,The Cres Henleaze,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.11
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.26
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.6
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.3
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.72
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.15
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.86
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.24
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.39
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.05
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.48
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.42
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.86
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.57
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
110406,The Cres Henleaze,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.88
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
110406,The Cres Henleaze,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.22
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.82
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.05
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.66
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.25
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
