Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.78
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.04
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.75
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.66
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.17
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.67
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.45
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.27
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
110406,The Cres Henleaze,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.04
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.27
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
110406,The Cres Henleaze,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.1
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.37
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
110406,The Cres Henleaze,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.77
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
110406,The Cres Henleaze,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.17
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.91
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.63
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110406,The Cres Henleaze,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.17
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.06
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.47
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
110406,The Cres Henleaze,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.59
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.32
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.15
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.39
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
