Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.31
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
110406,The Cres Henleaze,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.55
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.83
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
110406,The Cres Henleaze,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.61
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.03
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.77
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.01
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.77
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.85
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
110406,The Cres Henleaze,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.69
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.27
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110406,The Cres Henleaze,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.97
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.39
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.16
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.9
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.06
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.25
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.48
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.86
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.86
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.59
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.18
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.06
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.61
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.95
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.63
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.17
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.24
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
