Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.64
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.6
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.16
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.96
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.58
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.39
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.45
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.15
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.07
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.27
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.65
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.8
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.38
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.1
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.38
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.65
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.03
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.1
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.16
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.64
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.87
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.12
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.81
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.83
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.28
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.53
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
110406,The Cres Henleaze,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.13
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
110406,The Cres Henleaze,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.41
