Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.48
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.38
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110406,The Cres Henleaze,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.38
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
110406,The Cres Henleaze,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.53
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.59
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.66
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
110406,The Cres Henleaze,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.49
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.33
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.02
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.59
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.9
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.1
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
110406,The Cres Henleaze,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.11
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.1
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.18
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
110406,The Cres Henleaze,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.27
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.71
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.2
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
110406,The Cres Henleaze,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.63
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.22
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110406,The Cres Henleaze,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.77
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.48
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
110406,The Cres Henleaze,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.51
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
