Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.93
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.23
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.15
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
110406,The Cres Henleaze,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.05
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.31
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.6
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.31
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.17
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
110406,The Cres Henleaze,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.05
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.39
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
110406,The Cres Henleaze,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.11
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.13
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
110406,The Cres Henleaze,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.84
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.16
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.76
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110406,The Cres Henleaze,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.92
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.1
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.42
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
110406,The Cres Henleaze,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.16
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.8
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.29
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
110406,The Cres Henleaze,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.51
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.22
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
110406,The Cres Henleaze,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.97
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.65
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
110406,The Cres Henleaze,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.51
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.1
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
