Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
110406,The Cres Henleaze,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.0
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110406,The Cres Henleaze,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
110406,The Cres Henleaze,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
110406,The Cres Henleaze,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.78
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.03
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
110406,The Cres Henleaze,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.73
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
