Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,3.6
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,3.5
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110406,The Cres Henleaze,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
110406,The Cres Henleaze,2023-06-09T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-09T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-09T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-09T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-09T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-09T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
110406,The Cres Henleaze,2023-06-09T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-09T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-09T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-09T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-09T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
