Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
110406,The Cres Henleaze,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
110406,The Cres Henleaze,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.73
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110406,The Cres Henleaze,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.1
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.99
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.1
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
110406,The Cres Henleaze,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.0
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.2
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.0
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.66
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
110406,The Cres Henleaze,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.66
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.34
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.9
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.26
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.25
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
110406,The Cres Henleaze,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.73
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
110406,The Cres Henleaze,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.49
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.14
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
110406,The Cres Henleaze,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.7
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.95
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
110406,The Cres Henleaze,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.61
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
