Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
110406,The Cres Henleaze,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.17
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
110406,The Cres Henleaze,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.36
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.98
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
110406,The Cres Henleaze,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.35
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.4
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
110406,The Cres Henleaze,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.56
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
110406,The Cres Henleaze,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.03
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
110406,The Cres Henleaze,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.52
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.8
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
110406,The Cres Henleaze,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.86
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
110406,The Cres Henleaze,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.56
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
110406,The Cres Henleaze,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.17
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.36
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.51
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
