Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
110406,The Cres Henleaze,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.03
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.1
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110406,The Cres Henleaze,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.67
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.56
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
110406,The Cres Henleaze,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.13
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.94
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
110406,The Cres Henleaze,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.66
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
110406,The Cres Henleaze,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.24
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.34
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
110406,The Cres Henleaze,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.14
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.05
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.78
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
110406,The Cres Henleaze,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.86
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110406,The Cres Henleaze,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.83
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.93
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.59
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
110406,The Cres Henleaze,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.87
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.29
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.16
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
110406,The Cres Henleaze,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
