Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.72
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
110406,The Cres Henleaze,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.51
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.11
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.08
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
110406,The Cres Henleaze,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.51
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.77
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.39
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
110406,The Cres Henleaze,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.28
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.16
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.27
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.76
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
110406,The Cres Henleaze,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.7
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.77
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.86
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
110406,The Cres Henleaze,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.17
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.15
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
110406,The Cres Henleaze,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.96
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.48
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
110406,The Cres Henleaze,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.87
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.9
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.48
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.56
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.18
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
110406,The Cres Henleaze,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.98
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.2
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.46
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.06
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.56
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.13
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.96
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
110406,The Cres Henleaze,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.64
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.73
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.86
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
