Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.17
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
110406,The Cres Henleaze,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.81
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.16
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.07
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110406,The Cres Henleaze,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.9
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.53
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.14
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110406,The Cres Henleaze,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.07
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.33
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.53
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
110406,The Cres Henleaze,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.68
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.87
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
110406,The Cres Henleaze,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.29
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
110406,The Cres Henleaze,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.08
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
110406,The Cres Henleaze,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.93
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.82
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
110406,The Cres Henleaze,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.87
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
110406,The Cres Henleaze,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.18
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.21
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.86
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
