Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110406,The Cres Henleaze,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.59
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.7
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.43
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.66
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.99
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.72
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
110406,The Cres Henleaze,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.42
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.23
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.31
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.3
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.34
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.28
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.3
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.5
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.37
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.86
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
110406,The Cres Henleaze,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.68
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.64
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
110406,The Cres Henleaze,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.83
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.05
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.31
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
110406,The Cres Henleaze,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.54
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.25
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.11
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.2
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110406,The Cres Henleaze,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.03
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
