Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.67
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
110406,The Cres Henleaze,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.7
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.03
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.0
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110406,The Cres Henleaze,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.46
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.41
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.9
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.41
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.55
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
110406,The Cres Henleaze,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.29
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.86
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.08
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.54
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.25
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.04
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.15
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.48
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.46
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.35
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.43
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.39
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.86
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.98
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
110406,The Cres Henleaze,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.41
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.97
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.0
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.96
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
110406,The Cres Henleaze,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.2
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
