Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.92
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
110406,The Cres Henleaze,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.24
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.02
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.49
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.39
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.5
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.73
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110406,The Cres Henleaze,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.85
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
110406,The Cres Henleaze,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.01
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.22
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110406,The Cres Henleaze,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.47
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.51
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.56
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110406,The Cres Henleaze,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.15
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.06
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.37
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
110406,The Cres Henleaze,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.4
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.84
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.74
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.32
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.95
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.13
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110406,The Cres Henleaze,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.99
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.59
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.87
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
