Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110406,The Cres Henleaze,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.23
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.82
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110406,The Cres Henleaze,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.11
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.21
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.81
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.06
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.61
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.12
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.0
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.3
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110406,The Cres Henleaze,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.84
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.85
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.5
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.54
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.8
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110406,The Cres Henleaze,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.97
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.6
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.83
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.19
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.48
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.2
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.75
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.61
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110406,The Cres Henleaze,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.81
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.5
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.7
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.03
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.46
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.3
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
110406,The Cres Henleaze,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.31
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.77
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.76
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
110406,The Cres Henleaze,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
