Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.93
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.55
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
110406,The Cres Henleaze,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.82
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.53
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
110406,The Cres Henleaze,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.34
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.77
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110406,The Cres Henleaze,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.0
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110406,The Cres Henleaze,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.83
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.21
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.42
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.34
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
110406,The Cres Henleaze,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.99
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110406,The Cres Henleaze,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.82
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.76
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
110406,The Cres Henleaze,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
110406,The Cres Henleaze,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.41
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110406,The Cres Henleaze,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.54
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
