Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
110406,The Cres Henleaze,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.36
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
110406,The Cres Henleaze,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.11
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
110406,The Cres Henleaze,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.51
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.26
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
110406,The Cres Henleaze,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.65
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.51
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.97
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.85
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
110406,The Cres Henleaze,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.65
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-10T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
