Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-10T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110406,The Cres Henleaze,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110406,The Cres Henleaze,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
110406,The Cres Henleaze,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
110406,The Cres Henleaze,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
110406,The Cres Henleaze,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110406,The Cres Henleaze,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110406,The Cres Henleaze,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.48
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
110406,The Cres Henleaze,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
110406,The Cres Henleaze,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.73
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110406,The Cres Henleaze,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
110406,The Cres Henleaze,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
