Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.95
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
110406,The Cres Henleaze,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.31
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.36
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.5
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.62
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.44
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
110406,The Cres Henleaze,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.68
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.25
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
110406,The Cres Henleaze,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.91
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
110406,The Cres Henleaze,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110406,The Cres Henleaze,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.64
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
