Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
110406,The Cres Henleaze,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
110406,The Cres Henleaze,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.99
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
110406,The Cres Henleaze,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.56
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.63
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
110406,The Cres Henleaze,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.14
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.93
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.46
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
110406,The Cres Henleaze,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.77
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
110406,The Cres Henleaze,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.22
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.39
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.49
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.52
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
110406,The Cres Henleaze,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.68
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
110406,The Cres Henleaze,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.63
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
110406,The Cres Henleaze,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
