Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
110406,The Cres Henleaze,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.95
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110406,The Cres Henleaze,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.74
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110406,The Cres Henleaze,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.74
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
110406,The Cres Henleaze,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
110406,The Cres Henleaze,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.9
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.64
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
110406,The Cres Henleaze,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.87
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.21
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
110406,The Cres Henleaze,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.31
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.45
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.41
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
110406,The Cres Henleaze,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.2
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.99
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.66
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.7
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.8
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
110406,The Cres Henleaze,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.45
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.87
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.3
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.51
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.33
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.83
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
