Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.59
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
110406,The Cres Henleaze,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.22
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.3
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.88
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.51
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.3
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.69
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
110406,The Cres Henleaze,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.73
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.56
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.49
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.89
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.96
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
110406,The Cres Henleaze,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.43
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.0
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.21
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.3
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.2
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
110406,The Cres Henleaze,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.29
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.25
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.81
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.88
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.05
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
110406,The Cres Henleaze,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.02
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.67
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.7
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.46
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.29
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
110406,The Cres Henleaze,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.77
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.32
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.66
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.2
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.56
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
110406,The Cres Henleaze,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.82
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.19
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.8
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.55
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.9
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.8
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
110406,The Cres Henleaze,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.25
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.04
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.04
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.4
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.6
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.4
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
110406,The Cres Henleaze,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.55
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.8
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.81
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.19
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.78
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
110406,The Cres Henleaze,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.4
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
