Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.3
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.08
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.55
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.59
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
110406,The Cres Henleaze,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.22
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.23
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.23
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.64
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.9
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.72
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.65
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
110406,The Cres Henleaze,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.44
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.84
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.34
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
110406,The Cres Henleaze,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.13
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.53
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.85
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.86
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.39
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.14
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.9
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
110406,The Cres Henleaze,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.25
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.45
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.1
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.76
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110406,The Cres Henleaze,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.88
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.56
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.8
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.59
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
110406,The Cres Henleaze,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.26
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.05
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
110406,The Cres Henleaze,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.86
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.57
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.56
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
110406,The Cres Henleaze,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.58
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.9
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.71
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.14
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
110406,The Cres Henleaze,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.58
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.9
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
