Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
110406,The Cres Henleaze,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.32
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.99
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
110406,The Cres Henleaze,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.14
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110406,The Cres Henleaze,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.93
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
110406,The Cres Henleaze,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.33
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.85
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.68
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
110406,The Cres Henleaze,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.41
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.13
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
110406,The Cres Henleaze,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.29
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.37
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
110406,The Cres Henleaze,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.24
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.18
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.51
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.77
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
110406,The Cres Henleaze,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.06
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.35
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.43
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
110406,The Cres Henleaze,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.71
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.24
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.71
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
