Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110406,The Cres Henleaze,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.58
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.62
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.58
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.7
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.41
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.47
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.81
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
110406,The Cres Henleaze,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.49
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.19
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.09
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.6
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
110406,The Cres Henleaze,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.03
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.3
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.27
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
110406,The Cres Henleaze,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.78
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.99
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.1
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.74
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.66
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
110406,The Cres Henleaze,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.37
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.7
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.52
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.66
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.1
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.68
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
110406,The Cres Henleaze,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.4
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.99
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.99
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
110406,The Cres Henleaze,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.27
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.2
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.21
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
110406,The Cres Henleaze,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.82
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.11
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.61
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.63
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
110406,The Cres Henleaze,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
