Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.29
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.7
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
110406,The Cres Henleaze,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.19
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.16
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
110406,The Cres Henleaze,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.99
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.44
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.19
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.67
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
110406,The Cres Henleaze,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.01
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.86
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.32
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.38
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
110406,The Cres Henleaze,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.17
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.46
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.4
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.37
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
110406,The Cres Henleaze,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.26
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.53
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
110406,The Cres Henleaze,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.84
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.08
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.51
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
110406,The Cres Henleaze,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.23
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.72
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
110406,The Cres Henleaze,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
110406,The Cres Henleaze,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
