Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
110406,The Cres Henleaze,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
110406,The Cres Henleaze,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.82
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
110406,The Cres Henleaze,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.26
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.51
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.9
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.76
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
110406,The Cres Henleaze,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.95
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.17
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
110406,The Cres Henleaze,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.83
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.06
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
110406,The Cres Henleaze,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.9
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.79
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
110406,The Cres Henleaze,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.01
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.65
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
110406,The Cres Henleaze,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.27
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.29
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.7
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.58
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
110406,The Cres Henleaze,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.39
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.83
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
