Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
110406,The Cres Henleaze,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.18
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.49
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
110406,The Cres Henleaze,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.95
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.35
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
110406,The Cres Henleaze,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.32
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.3
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.3
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
110406,The Cres Henleaze,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.79
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.63
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.12
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.1
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
110406,The Cres Henleaze,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.88
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.35
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
110406,The Cres Henleaze,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.95
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.5
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.27
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
110406,The Cres Henleaze,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.29
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.46
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
110406,The Cres Henleaze,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.25
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.49
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.4
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
110406,The Cres Henleaze,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.66
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
