Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.74
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.08
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110406,The Cres Henleaze,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
