Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
110406,The Cres Henleaze,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
110406,The Cres Henleaze,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110406,The Cres Henleaze,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
110406,The Cres Henleaze,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
110406,The Cres Henleaze,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.67
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
110406,The Cres Henleaze,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.89
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110406,The Cres Henleaze,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.83
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.53
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
110406,The Cres Henleaze,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.92
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
110406,The Cres Henleaze,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.63
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.0
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
110406,The Cres Henleaze,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.67
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.3
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
110406,The Cres Henleaze,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.09
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.13
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.78
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
110406,The Cres Henleaze,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.35
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.1
