Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.41
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
110406,The Cres Henleaze,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.84
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.8
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.7
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.25
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
110406,The Cres Henleaze,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.43
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.68
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
110406,The Cres Henleaze,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.57
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.83
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.9
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
110406,The Cres Henleaze,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.38
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
110406,The Cres Henleaze,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.91
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.0
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
110406,The Cres Henleaze,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.98
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.7
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.2
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110406,The Cres Henleaze,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.45
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.9
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.26
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.21
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
110406,The Cres Henleaze,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.03
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.96
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
110406,The Cres Henleaze,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.26
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.72
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.39
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
