Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
110406,The Cres Henleaze,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.83
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.3
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.99
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.39
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
110406,The Cres Henleaze,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.35
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.16
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
110406,The Cres Henleaze,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.86
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.89
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.27
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
110406,The Cres Henleaze,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.35
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
110406,The Cres Henleaze,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.97
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.71
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110406,The Cres Henleaze,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.43
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.66
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110406,The Cres Henleaze,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.94
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.14
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.45
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.88
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.1
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.96
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
110406,The Cres Henleaze,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.49
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.68
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.68
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.11
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.11
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.63
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.22
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
110406,The Cres Henleaze,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.9
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.17
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.86
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
