Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110406,The Cres Henleaze,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.17
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.21
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.05
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
110406,The Cres Henleaze,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.99
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.09
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.46
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
110406,The Cres Henleaze,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.94
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.65
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.45
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
110406,The Cres Henleaze,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.2
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.09
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.3
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.11
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.1
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.59
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
110406,The Cres Henleaze,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.01
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.24
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.3
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.4
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.03
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.17
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.25
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
110406,The Cres Henleaze,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.87
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.23
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.5
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.5
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.22
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.4
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.41
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
110406,The Cres Henleaze,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.48
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.36
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.2
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.7
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.05
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.43
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.34
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
110406,The Cres Henleaze,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.84
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.52
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.25
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.51
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
110406,The Cres Henleaze,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.4
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.48
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.8
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
110406,The Cres Henleaze,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.71
