Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.66
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.3
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.3
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.31
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
110406,The Cres Henleaze,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.86
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.19
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.8
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.9
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.05
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
110406,The Cres Henleaze,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.1
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.32
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
110406,The Cres Henleaze,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.23
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.4
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.21
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
110406,The Cres Henleaze,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.36
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.44
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
110406,The Cres Henleaze,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.1
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110406,The Cres Henleaze,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.07
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.62
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.82
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.22
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
110406,The Cres Henleaze,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.18
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.06
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.32
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110406,The Cres Henleaze,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.16
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.07
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
110406,The Cres Henleaze,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.24
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
