Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
110406,The Cres Henleaze,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.0
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.67
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
110406,The Cres Henleaze,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.12
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.1
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.31
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.43
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
110406,The Cres Henleaze,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.2
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.1
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.92
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.48
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
110406,The Cres Henleaze,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.14
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.06
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.18
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.22
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
110406,The Cres Henleaze,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.51
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.34
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
110406,The Cres Henleaze,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.33
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.58
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.22
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.12
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.98
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
110406,The Cres Henleaze,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.49
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.83
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.65
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
110406,The Cres Henleaze,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.17
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.17
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
110406,The Cres Henleaze,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.16
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.76
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
