Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.36
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.81
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.62
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.22
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.11
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.42
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.4
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
110406,The Cres Henleaze,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.47
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.12
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.16
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
110406,The Cres Henleaze,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.31
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.43
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.42
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.04
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
110406,The Cres Henleaze,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.09
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.71
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.86
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.28
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110406,The Cres Henleaze,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.24
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.59
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.02
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.28
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.08
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
110406,The Cres Henleaze,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.3
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.43
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.82
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
110406,The Cres Henleaze,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.19
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.05
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.35
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
110406,The Cres Henleaze,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.17
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.1
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
110406,The Cres Henleaze,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
