Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.09
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.17
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.75
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
110406,The Cres Henleaze,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.61
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
110406,The Cres Henleaze,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.49
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
110406,The Cres Henleaze,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.4
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.04
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.44
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.56
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
110406,The Cres Henleaze,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.24
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.05
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.09
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.05
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
110406,The Cres Henleaze,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.13
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.2
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
110406,The Cres Henleaze,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.08
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.13
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.55
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
110406,The Cres Henleaze,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.19
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.17
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.69
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.42
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.23
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.11
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
110406,The Cres Henleaze,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.85
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
