Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.89
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.29
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.33
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.16
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.51
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.05
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.16
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.58
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.11
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.05
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.6
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.26
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110406,The Cres Henleaze,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.3
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.06
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.7
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.68
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.08
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.19
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.04
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.08
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.14
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.46
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.12
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110406,The Cres Henleaze,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.61
110406,The Cres Henleaze,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.18
