Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
110406,The Cres Henleaze,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
110406,The Cres Henleaze,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.83
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.34
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
110406,The Cres Henleaze,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.07
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.34
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110406,The Cres Henleaze,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110406,The Cres Henleaze,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.58
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110406,The Cres Henleaze,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
110406,The Cres Henleaze,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110406,The Cres Henleaze,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.98
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110406,The Cres Henleaze,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
110406,The Cres Henleaze,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.72
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
110406,The Cres Henleaze,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-12T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
