Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.22
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
110406,The Cres Henleaze,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.48
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.27
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.63
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
110406,The Cres Henleaze,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.14
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.02
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.72
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
110406,The Cres Henleaze,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.41
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.13
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110406,The Cres Henleaze,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.46
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.39
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
110406,The Cres Henleaze,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.66
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.0
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110406,The Cres Henleaze,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.27
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.79
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110406,The Cres Henleaze,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.28
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.8
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.96
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
110406,The Cres Henleaze,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.06
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.27
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.19
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110406,The Cres Henleaze,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.21
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.55
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.49
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
