Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
110406,The Cres Henleaze,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.14
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.33
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
110406,The Cres Henleaze,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.8
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.97
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
110406,The Cres Henleaze,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.28
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
110406,The Cres Henleaze,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.19
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.24
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
110406,The Cres Henleaze,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.32
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.27
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
110406,The Cres Henleaze,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.02
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
110406,The Cres Henleaze,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.82
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
110406,The Cres Henleaze,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.58
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
110406,The Cres Henleaze,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.37
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.44
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
110406,The Cres Henleaze,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.76
