Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.3
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
110406,The Cres Henleaze,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
110406,The Cres Henleaze,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.13
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.33
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
110406,The Cres Henleaze,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.17
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.23
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
110406,The Cres Henleaze,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
110406,The Cres Henleaze,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
110406,The Cres Henleaze,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
110406,The Cres Henleaze,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.14
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
110406,The Cres Henleaze,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.75
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.99
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
110406,The Cres Henleaze,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.22
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
