Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
110406,The Cres Henleaze,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.57
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.41
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.69
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.4
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110406,The Cres Henleaze,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.83
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.29
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.48
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
110406,The Cres Henleaze,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.3
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.36
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110406,The Cres Henleaze,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.06
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.81
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.42
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110406,The Cres Henleaze,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.44
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.85
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.9
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.38
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.06
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
110406,The Cres Henleaze,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.68
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
110406,The Cres Henleaze,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.94
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.96
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.33
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
110406,The Cres Henleaze,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.82
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.73
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
110406,The Cres Henleaze,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.23
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
