Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
110406,The Cres Henleaze,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.29
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110406,The Cres Henleaze,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.93
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.72
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110406,The Cres Henleaze,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.49
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
110406,The Cres Henleaze,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.01
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
110406,The Cres Henleaze,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.0
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.24
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.8
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.57
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
110406,The Cres Henleaze,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.24
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.71
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
110406,The Cres Henleaze,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.13
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.75
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
110406,The Cres Henleaze,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.32
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.7
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.21
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.45
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
110406,The Cres Henleaze,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.05
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.06
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.57
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.77
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
110406,The Cres Henleaze,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
