Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.75
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110406,The Cres Henleaze,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.45
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
110406,The Cres Henleaze,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.57
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.35
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.17
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.17
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.07
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.89
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.23
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.14
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.25
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.12
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.23
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110406,The Cres Henleaze,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
