Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.62
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.35
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
110406,The Cres Henleaze,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.53
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.06
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
110406,The Cres Henleaze,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.66
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.1
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.5
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110406,The Cres Henleaze,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.43
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.71
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.27
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.71
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
110406,The Cres Henleaze,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.49
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.21
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.86
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
110406,The Cres Henleaze,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.6
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.31
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110406,The Cres Henleaze,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.17
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.1
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
110406,The Cres Henleaze,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.56
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.43
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
110406,The Cres Henleaze,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.26
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.48
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.3
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
110406,The Cres Henleaze,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.27
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.63
110406,The Cres Henleaze,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
