Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.93
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.2
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.07
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.78
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.09
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.87
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.21
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.57
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.01
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.16
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.24
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.85
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110406,The Cres Henleaze,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.3
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.34
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.86
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.12
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110406,The Cres Henleaze,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.83
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.16
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.03
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.15
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.83
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.71
