Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.9
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.7
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
110406,The Cres Henleaze,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.04
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.78
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.51
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.39
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.6
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
110406,The Cres Henleaze,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.43
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.35
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
110406,The Cres Henleaze,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.51
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.27
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.41
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
110406,The Cres Henleaze,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110406,The Cres Henleaze,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.82
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.36
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.34
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
110406,The Cres Henleaze,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.43
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.48
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
110406,The Cres Henleaze,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.61
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
110406,The Cres Henleaze,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
