Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.4
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
110406,The Cres Henleaze,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.55
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
110406,The Cres Henleaze,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.02
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.31
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.79
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110406,The Cres Henleaze,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.83
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
110406,The Cres Henleaze,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.98
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
110406,The Cres Henleaze,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.83
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.48
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
110406,The Cres Henleaze,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.35
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
110406,The Cres Henleaze,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.08
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
110406,The Cres Henleaze,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
110406,The Cres Henleaze,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.6
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.41
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.78
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
