Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
110406,The Cres Henleaze,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.35
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.8
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
110406,The Cres Henleaze,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110406,The Cres Henleaze,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.28
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.67
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
110406,The Cres Henleaze,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.69
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
110406,The Cres Henleaze,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.49
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.04
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
110406,The Cres Henleaze,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.73
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.71
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110406,The Cres Henleaze,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.15
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
110406,The Cres Henleaze,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-15T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
