Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
110406,The Cres Henleaze,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
110406,The Cres Henleaze,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
110406,The Cres Henleaze,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.17
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
110406,The Cres Henleaze,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110406,The Cres Henleaze,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110406,The Cres Henleaze,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110406,The Cres Henleaze,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
110406,The Cres Henleaze,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
110406,The Cres Henleaze,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.86
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
110406,The Cres Henleaze,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-13T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
