Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110406,The Cres Henleaze,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.31
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.69
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
110406,The Cres Henleaze,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.0
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
110406,The Cres Henleaze,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.02
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
110406,The Cres Henleaze,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.66
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
110406,The Cres Henleaze,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.89
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.26
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
110406,The Cres Henleaze,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.02
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.8
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110406,The Cres Henleaze,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.28
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.5
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.7
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
110406,The Cres Henleaze,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.95
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.6
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.39
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
