Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
110406,The Cres Henleaze,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.5
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.2
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.93
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
110406,The Cres Henleaze,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.66
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
110406,The Cres Henleaze,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.75
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.46
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
110406,The Cres Henleaze,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.01
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.73
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
110406,The Cres Henleaze,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.48
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
110406,The Cres Henleaze,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.77
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.85
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.77
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
110406,The Cres Henleaze,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.51
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,57.8
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.4
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.19
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.79
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
110406,The Cres Henleaze,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.16
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.3
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.98
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
110406,The Cres Henleaze,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.71
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.58
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
110406,The Cres Henleaze,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.05
