Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.55
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.5
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
110406,The Cres Henleaze,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.5
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.5
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.64
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.87
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
110406,The Cres Henleaze,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.04
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.91
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.9
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.83
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.8
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
110406,The Cres Henleaze,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.85
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.79
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.23
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.62
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
110406,The Cres Henleaze,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.46
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.99
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.13
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.25
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.83
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
110406,The Cres Henleaze,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.19
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.47
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.87
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
110406,The Cres Henleaze,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.22
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.3
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.35
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.79
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
110406,The Cres Henleaze,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.6
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.2
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.33
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
110406,The Cres Henleaze,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.64
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.93
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.63
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
110406,The Cres Henleaze,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.53
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.22
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.91
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.44
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
