Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
110406,The Cres Henleaze,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.42
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.85
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.9
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.97
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
110406,The Cres Henleaze,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.49
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.34
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.31
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
110406,The Cres Henleaze,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.86
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.0
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.2
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.95
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
110406,The Cres Henleaze,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.81
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.71
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.1
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.39
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
110406,The Cres Henleaze,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.48
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.71
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.4
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.99
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.52
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
110406,The Cres Henleaze,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.89
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.86
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.4
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.42
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.3
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
110406,The Cres Henleaze,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.79
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.4
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
110406,The Cres Henleaze,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.09
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.44
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.39
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
110406,The Cres Henleaze,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.14
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.36
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
