Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
110406,The Cres Henleaze,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.28
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110406,The Cres Henleaze,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.78
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.24
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.15
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.06
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.08
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
110406,The Cres Henleaze,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.63
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.62
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
110406,The Cres Henleaze,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.38
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.44
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
110406,The Cres Henleaze,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.25
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.58
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.71
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
110406,The Cres Henleaze,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.4
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.18
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
110406,The Cres Henleaze,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.93
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.19
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.31
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.92
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
110406,The Cres Henleaze,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.28
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110406,The Cres Henleaze,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
