Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.78
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.76
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.41
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.67
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
110406,The Cres Henleaze,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.99
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.99
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.81
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.06
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.26
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.26
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.04
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.13
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.31
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110406,The Cres Henleaze,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.36
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.64
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.71
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.44
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.69
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.57
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.57
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.65
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.54
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110406,The Cres Henleaze,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
110406,The Cres Henleaze,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
110406,The Cres Henleaze,2023-06-13T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-13T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
