Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.03
110406,The Cres Henleaze,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-13T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110406,The Cres Henleaze,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110406,The Cres Henleaze,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
110406,The Cres Henleaze,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
110406,The Cres Henleaze,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.96
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.43
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.97
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.41
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.2
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.71
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.44
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.33
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.17
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.69
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.6
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.64
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.22
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.08
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.14
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.54
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.78
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.06
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.12
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.21
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.72
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.3
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.23
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.97
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.35
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.84
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.91
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.19
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.01
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.82
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
