Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.44
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.81
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.18
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.08
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.74
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110406,The Cres Henleaze,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.12
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.88
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.36
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.71
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.28
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.02
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.13
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.66
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
110406,The Cres Henleaze,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.75
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.51
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
110406,The Cres Henleaze,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.08
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.85
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.22
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.4
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.1
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110406,The Cres Henleaze,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.17
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.13
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.32
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110406,The Cres Henleaze,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.42
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
110406,The Cres Henleaze,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.1
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
