Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.52
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110406,The Cres Henleaze,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.14
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.86
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
110406,The Cres Henleaze,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.16
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.24
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.96
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.42
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.43
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.5
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
110406,The Cres Henleaze,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.81
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
110406,The Cres Henleaze,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.08
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.21
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.71
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110406,The Cres Henleaze,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.11
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.8
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.63
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.2
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
110406,The Cres Henleaze,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.41
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.12
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
110406,The Cres Henleaze,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.16
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.32
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.49
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.31
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110406,The Cres Henleaze,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.32
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.82
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
110406,The Cres Henleaze,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.43
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
