Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
110406,The Cres Henleaze,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.21
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110406,The Cres Henleaze,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.28
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.19
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.97
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.8
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
110406,The Cres Henleaze,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.0
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.24
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.86
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.82
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
110406,The Cres Henleaze,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.22
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.71
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
110406,The Cres Henleaze,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.52
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.51
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
110406,The Cres Henleaze,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
110406,The Cres Henleaze,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.18
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
110406,The Cres Henleaze,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.93
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
110406,The Cres Henleaze,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
