Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.72
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
110406,The Cres Henleaze,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
110406,The Cres Henleaze,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.74
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.7
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
110406,The Cres Henleaze,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-13T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
